Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
