Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
