Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
