Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
