Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.53
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
413443,Tresillian Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
413443,Tresillian Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
413443,Tresillian Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
