Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
413443,Tresillian Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
413443,Tresillian Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
413443,Tresillian Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
413443,Tresillian Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.98
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
413443,Tresillian Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.29
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
413443,Tresillian Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
413443,Tresillian Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
413443,Tresillian Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
