Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
413443,Tresillian Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
413443,Tresillian Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
413443,Tresillian Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
413443,Tresillian Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.78
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
413443,Tresillian Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
413443,Tresillian Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
413443,Tresillian Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.0
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
