Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
413443,Tresillian Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.38
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.48
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.13
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.6
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
413443,Tresillian Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.98
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.12
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.4
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
413443,Tresillian Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.48
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.5
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.91
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
413443,Tresillian Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.14
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.85
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.1
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.88
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.85
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.6
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
413443,Tresillian Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.15
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.9
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
413443,Tresillian Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
