Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
413443,Tresillian Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
413443,Tresillian Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
413443,Tresillian Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
413443,Tresillian Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
413443,Tresillian Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
413443,Tresillian Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
413443,Tresillian Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
