Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
413443,Tresillian Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
413443,Tresillian Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.86
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.32
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
413443,Tresillian Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
413443,Tresillian Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
