Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.37
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.25
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.62
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
413443,Tresillian Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
413443,Tresillian Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.2
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.94
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.13
