Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
413443,Tresillian Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.01
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
413443,Tresillian Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
413443,Tresillian Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
413443,Tresillian Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.16
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
