Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
413443,Tresillian Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.05
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
413443,Tresillian Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.08
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
413443,Tresillian Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.59
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
413443,Tresillian Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.49
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
413443,Tresillian Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.83
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
413443,Tresillian Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
413443,Tresillian Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
413443,Tresillian Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
