Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
413443,Tresillian Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
413443,Tresillian Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
