Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
