Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
