Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
