Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
413443,Tresillian Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
