Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
413443,Tresillian Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
413443,Tresillian Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
413443,Tresillian Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
413443,Tresillian Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
413443,Tresillian Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
413443,Tresillian Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
