Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
413443,Tresillian Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
413443,Tresillian Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
413443,Tresillian Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.63
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
413443,Tresillian Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.84
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
413443,Tresillian Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.26
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
413443,Tresillian Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.8
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
413443,Tresillian Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.23
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
413443,Tresillian Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
