Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.71
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.42
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
413443,Tresillian Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.37
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.73
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
413443,Tresillian Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.54
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
413443,Tresillian Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.76
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.69
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
413443,Tresillian Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.95
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
413443,Tresillian Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.45
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.87
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
413443,Tresillian Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.99
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.8
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
413443,Tresillian Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
413443,Tresillian Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.95
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
413443,Tresillian Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
