Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
413443,Tresillian Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.35
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
413443,Tresillian Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.15
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.9
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
413443,Tresillian Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.25
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
413443,Tresillian Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.23
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
413443,Tresillian Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
413443,Tresillian Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
413443,Tresillian Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
