Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
413443,Tresillian Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
413443,Tresillian Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
413443,Tresillian Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
413443,Tresillian Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
413443,Tresillian Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
413443,Tresillian Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
413443,Tresillian Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
