Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
413443,Tresillian Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
413443,Tresillian Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.86
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
413443,Tresillian Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.32
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.6
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
413443,Tresillian Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.85
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.3
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
413443,Tresillian Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
413443,Tresillian Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
413443,Tresillian Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
