Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
413443,Tresillian Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
413443,Tresillian Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
413443,Tresillian Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
413443,Tresillian Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
413443,Tresillian Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
413443,Tresillian Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
413443,Tresillian Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
413443,Tresillian Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
