Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
413443,Tresillian Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.1
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
413443,Tresillian Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.58
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
413443,Tresillian Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
413443,Tresillian Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
413443,Tresillian Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
