Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
413443,Tresillian Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
413443,Tresillian Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
413443,Tresillian Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
413443,Tresillian Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
413443,Tresillian Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
