Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
413443,Tresillian Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
