Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
