Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
