Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
413443,Tresillian Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
