Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
413443,Tresillian Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
413443,Tresillian Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
413443,Tresillian Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
413443,Tresillian Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.5
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
413443,Tresillian Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.51
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
413443,Tresillian Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
413443,Tresillian Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
413443,Tresillian Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.35
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
413443,Tresillian Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.76
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
413443,Tresillian Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
