Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
413443,Tresillian Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
413443,Tresillian Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
413443,Tresillian Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
413443,Tresillian Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
413443,Tresillian Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
413443,Tresillian Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
413443,Tresillian Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
413443,Tresillian Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
