Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
413443,Tresillian Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
413443,Tresillian Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
413443,Tresillian Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
413443,Tresillian Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
