Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
413443,Tresillian Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
413443,Tresillian Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
