Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
413443,Tresillian Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
