Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
413443,Tresillian Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
413443,Tresillian Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
413443,Tresillian Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
413443,Tresillian Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
413443,Tresillian Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.81
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.98
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
413443,Tresillian Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.67
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
413443,Tresillian Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
413443,Tresillian Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
413443,Tresillian Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.04
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
