Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
413443,Tresillian Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
413443,Tresillian Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
413443,Tresillian Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
413443,Tresillian Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
413443,Tresillian Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
413443,Tresillian Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
413443,Tresillian Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
413443,Tresillian Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.56
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
413443,Tresillian Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
