Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
413443,Tresillian Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
413443,Tresillian Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
413443,Tresillian Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
413443,Tresillian Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
413443,Tresillian Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
413443,Tresillian Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
413443,Tresillian Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
413443,Tresillian Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
413443,Tresillian Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
