Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
413443,Tresillian Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
413443,Tresillian Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
413443,Tresillian Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
413443,Tresillian Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
413443,Tresillian Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
413443,Tresillian Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
