Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
413443,Tresillian Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
