Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
