Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
