Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
