Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
