Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
