Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
413443,Tresillian Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
413443,Tresillian Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
413443,Tresillian Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
413443,Tresillian Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
413443,Tresillian Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
