Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
413443,Tresillian Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.4
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
413443,Tresillian Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
413443,Tresillian Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
413443,Tresillian Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
413443,Tresillian Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
413443,Tresillian Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
413443,Tresillian Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
