Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
413443,Tresillian Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
413443,Tresillian Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
413443,Tresillian Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.63
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.84
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
413443,Tresillian Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.05
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
413443,Tresillian Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
413443,Tresillian Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
413443,Tresillian Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.93
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
413443,Tresillian Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
