Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
413443,Tresillian Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
413443,Tresillian Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
413443,Tresillian Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.38
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
413443,Tresillian Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.7
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.99
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.96
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
413443,Tresillian Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.89
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.76
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
413443,Tresillian Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.65
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
413443,Tresillian Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
413443,Tresillian Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.86
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
413443,Tresillian Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
