Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
413443,Tresillian Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.8
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
413443,Tresillian Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.92
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
413443,Tresillian Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
413443,Tresillian Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
413443,Tresillian Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.14
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
413443,Tresillian Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
413443,Tresillian Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
413443,Tresillian Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
413443,Tresillian Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
