Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
413443,Tresillian Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
413443,Tresillian Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
413443,Tresillian Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.96
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.1
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
413443,Tresillian Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.96
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
413443,Tresillian Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
413443,Tresillian Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.82
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
413443,Tresillian Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
413443,Tresillian Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.77
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
