Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.47
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
413443,Tresillian Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.59
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
413443,Tresillian Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.34
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.66
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.1
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
413443,Tresillian Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.7
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.71
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.88
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.4
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
413443,Tresillian Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.78
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.25
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.2
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
413443,Tresillian Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.66
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.79
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
413443,Tresillian Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.98
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.76
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.47
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
413443,Tresillian Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.32
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.1
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.25
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.8
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
413443,Tresillian Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.95
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.7
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.47
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
