Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
413443,Tresillian Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.93
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.19
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.7
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
413443,Tresillian Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.56
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.63
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
413443,Tresillian Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.82
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.02
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.86
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
413443,Tresillian Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.34
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.52
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.2
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
413443,Tresillian Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.52
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.34
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
413443,Tresillian Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.17
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.62
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.09
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.0
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
413443,Tresillian Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.38
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.67
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.53
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
413443,Tresillian Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.37
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.68
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.69
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.1
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.6
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
413443,Tresillian Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.89
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.9
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.15
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
