Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
413443,Tresillian Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.49
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.47
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.4
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
413443,Tresillian Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.85
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.79
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.85
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.7
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
413443,Tresillian Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.66
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
413443,Tresillian Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
413443,Tresillian Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
413443,Tresillian Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
413443,Tresillian Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
413443,Tresillian Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
413443,Tresillian Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
413443,Tresillian Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
