Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
413443,Tresillian Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.76
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
413443,Tresillian Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
413443,Tresillian Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.05
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
413443,Tresillian Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.59
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.39
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
413443,Tresillian Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
413443,Tresillian Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
413443,Tresillian Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
