Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
413443,Tresillian Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.95
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
