Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
