Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
