Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
