Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
