Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
413443,Tresillian Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
