Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
413443,Tresillian Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
413443,Tresillian Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
413443,Tresillian Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
413443,Tresillian Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.17
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
413443,Tresillian Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.37
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
413443,Tresillian Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
413443,Tresillian Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
