Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
413443,Tresillian Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
413443,Tresillian Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
413443,Tresillian Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
413443,Tresillian Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
413443,Tresillian Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
413443,Tresillian Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
413443,Tresillian Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
413443,Tresillian Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
